"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,77";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1876,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,77";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,35";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,27";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,18";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,77";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020800301_029";"030208003000";"BESNY ET LOIZY / Loizy";"02";"02080";"Besny-et-Loizy";"742975";"6942960";"120";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4977,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"020930101_029";"030209301000";"BLERANCOURT";"02";"02093";"Blérancourt";"711628";"6935708";"2000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
