"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"14/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"14/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"14/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"14/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"14/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"16/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"16/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"16/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24949,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"A7";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"S12";"30/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"78,90";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"S14";"30/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5280,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024080102_029";"030240801000";"LAON";"02";"02408";"Laon";"745085";"6938970";"40000";"";"S15";"30/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10600,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"A3";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"A3";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"A3";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"A3";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"A3";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"A3";"19/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"A3";"19/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"A3";"19/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"A3";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"A4";"19/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"A4";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"A4";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"A4";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"A4";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"A4";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"A4";"19/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"A4";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"S11";"30/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,50";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024300101_029";"030243001000";"LIESSE NOTRE DAME";"02";"02430";"Liesse-Notre-Dame";"757793";"6945940";"2000";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"09/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"09/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"09/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"09/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"20/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"20/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"20/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"20/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"20/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"20/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"20/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"22/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"22/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"22/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"22/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"22/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"22/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"22/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"23/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"23/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"23/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"23/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"23/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"23/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"23/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"24/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"24/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"24/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"24/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"24/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"24/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"24/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A3";"01/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A3";"02/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A3";"03/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"024680101_029";"030246801000";"MARLE";"02";"02468";"Marle";"754913,931900002";"6960127,3608";"3600";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
