"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"20/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"20/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"20/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"20/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"20/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"20/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"20/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"20/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"20/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"20/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12521,52";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"S11";"27/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"80,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026480201_029";"030264802000";"RIBEMONT 2";"02";"02648";"Ribemont";"732255";"6966020";"1500";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12521,52";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
