"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"466,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"S17";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026970201_029";"030269702000";"SAMOUSSY / Etrepoix";"02";"02697";"Samoussy";"753000";"6945587";"40";"";"S17";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"466,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1540,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027480101_029";"030274801000";"TRELOU-SUR-MARNE";"02";"02748";"Trélou-sur-Marne";"745825,642700002";"6886584,3964";"1000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"027550101_029";"030275501000";"URCEL";"02";"02755";"Urcel";"739760";"6933550";"750";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
