"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4854,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"560,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1460,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"560,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"S6";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"357000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"S6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,20";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032721301000_029";"032721301000";"Ecos";"27";"27213";"Vexin-sur-Epte";"598131,808300003";"6895631,6002";"1400";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4284,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
