"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"17/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"17/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"17/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"17/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"17/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,79";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"17/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"160,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"185,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"160,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"150,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"160,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"160,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"160,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"145,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"100,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"280,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"290,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"175,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"170,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"175,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"170,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"175,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"175,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"170,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"175,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1404,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"160,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"185,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"165,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"S4";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"S4";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"S4";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"160,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032748101000_029";"032748101000";"Pullay Pierre et Vacances";"27";"27481";"Pullay";"541491,840999998";"6849307,6916";"1200";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";""
