"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5690,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S10";"31/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038048401000_029";"038048401000";"BEAUCAMPS LE VIEUX";"80";"80484";"Liomer";"613067,901000001";"6973130,1158";"1800";"";"S9";"31/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
