"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"01/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"07/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,90";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"08/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,90";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,90";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,90";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,90";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,90";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"14/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,90";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"15/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,90";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,90";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,20";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,20";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,20";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,20";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"22/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"25/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"038059201000_029";"038059201000";"NEUVILLE COPPEGUEULE";"80";"80592";"Neuville-Coppegueule";"610672,445500001";"6972648,1763";"933";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,00";"67";"kg";"kilogramme";"";""
