"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"125,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1075,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"083620101_029";"030836201000";"RETHEL";"08";"08362";"Rethel";"797846,8631";"6935559,347";"19000";"";"S9";"31/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084190101_029";"030841901000";"SIGNY L'ABBAYE";"08";"08419";"Signy-l'Abbaye";"802402";"6955775";"1700";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"141970,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084190101_029";"030841901000";"SIGNY L'ABBAYE";"08";"08419";"Signy-l'Abbaye";"802402";"6955775";"1700";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1098,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084190101_029";"030841901000";"SIGNY L'ABBAYE";"08";"08419";"Signy-l'Abbaye";"802402";"6955775";"1700";"";"S11";"31/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084190101_029";"030841901000";"SIGNY L'ABBAYE";"08";"08419";"Signy-l'Abbaye";"802402";"6955775";"1700";"";"S6";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"323,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084190101_029";"030841901000";"SIGNY L'ABBAYE";"08";"08419";"Signy-l'Abbaye";"802402";"6955775";"1700";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1098,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084200101_029";"030842001000";"SIGNY LE PETIT";"08";"08420";"Signy-le-Petit";"791860";"6978605";"1900";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"55000,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084200101_029";"030842001000";"SIGNY LE PETIT";"08";"08420";"Signy-le-Petit";"791860";"6978605";"1900";"";"S11";"31/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,50";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084270101_029";"030842701000";"SORBON";"08";"08427";"Sorbon";"798297";"6938142";"350";"";"S11";"31/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,25";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A3";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,85";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A3";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A3";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A3";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1080,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A3";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A3";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A3";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"0,02";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A3";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"0,22";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A3";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A3";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A4";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A4";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,25";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A4";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A4";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A4";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A4";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A4";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A4";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A4";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A4";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A4";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"084350101_029";"030843501000";"TAGNON";"08";"08435";"Tagnon";"793330";"6926792";"800";"";"S11";"31/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"05/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"05/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"05/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100030101_029";"031000301000";"AIX-VILLEMAUR-PALIS";"10";"10003";"Aix-Villemaur-Pâlis";"753619,073200002";"6792422,7794";"3200";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
