"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"08/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"09/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"10/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"11/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"12/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"13/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"14/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"15/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"16/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"17/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"18/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"19/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"20/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"21/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"22/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"23/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"24/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"25/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"26/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"27/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"28/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"29/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"30/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100350101_029";"031003501000";"BAYEL";"10";"10035";"Bayel";"831831,8697";"6790433,7618";"1200";"";"A5";"31/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
