"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490101_029";"031004901000";"LES BORDES AUMONT-BRAY-BOURG";"10";"10049";"Bordes-Aumont";"784460,695799999";"6787818,9041";"440";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"35,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490201_029";"031004902000";"LES BORDES AUMONT-VIRELOUP";"10";"10049";"Bordes-Aumont";"782626,535599999";"6788842,3675";"40";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490201_029";"031004902000";"LES BORDES AUMONT-VIRELOUP";"10";"10049";"Bordes-Aumont";"782626,535599999";"6788842,3675";"40";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490201_029";"031004902000";"LES BORDES AUMONT-VIRELOUP";"10";"10049";"Bordes-Aumont";"782626,535599999";"6788842,3675";"40";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490201_029";"031004902000";"LES BORDES AUMONT-VIRELOUP";"10";"10049";"Bordes-Aumont";"782626,535599999";"6788842,3675";"40";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490201_029";"031004902000";"LES BORDES AUMONT-VIRELOUP";"10";"10049";"Bordes-Aumont";"782626,535599999";"6788842,3675";"40";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490201_029";"031004902000";"LES BORDES AUMONT-VIRELOUP";"10";"10049";"Bordes-Aumont";"782626,535599999";"6788842,3675";"40";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490201_029";"031004902000";"LES BORDES AUMONT-VIRELOUP";"10";"10049";"Bordes-Aumont";"782626,535599999";"6788842,3675";"40";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490201_029";"031004902000";"LES BORDES AUMONT-VIRELOUP";"10";"10049";"Bordes-Aumont";"782626,535599999";"6788842,3675";"40";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490201_029";"031004902000";"LES BORDES AUMONT-VIRELOUP";"10";"10049";"Bordes-Aumont";"782626,535599999";"6788842,3675";"40";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490201_029";"031004902000";"LES BORDES AUMONT-VIRELOUP";"10";"10049";"Bordes-Aumont";"782626,535599999";"6788842,3675";"40";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490201_029";"031004902000";"LES BORDES AUMONT-VIRELOUP";"10";"10049";"Bordes-Aumont";"782626,535599999";"6788842,3675";"40";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490201_029";"031004902000";"LES BORDES AUMONT-VIRELOUP";"10";"10049";"Bordes-Aumont";"782626,535599999";"6788842,3675";"40";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490201_029";"031004902000";"LES BORDES AUMONT-VIRELOUP";"10";"10049";"Bordes-Aumont";"782626,535599999";"6788842,3675";"40";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490201_029";"031004902000";"LES BORDES AUMONT-VIRELOUP";"10";"10049";"Bordes-Aumont";"782626,535599999";"6788842,3675";"40";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490201_029";"031004902000";"LES BORDES AUMONT-VIRELOUP";"10";"10049";"Bordes-Aumont";"782626,535599999";"6788842,3675";"40";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490201_029";"031004902000";"LES BORDES AUMONT-VIRELOUP";"10";"10049";"Bordes-Aumont";"782626,535599999";"6788842,3675";"40";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490201_029";"031004902000";"LES BORDES AUMONT-VIRELOUP";"10";"10049";"Bordes-Aumont";"782626,535599999";"6788842,3675";"40";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490201_029";"031004902000";"LES BORDES AUMONT-VIRELOUP";"10";"10049";"Bordes-Aumont";"782626,535599999";"6788842,3675";"40";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100490201_029";"031004902000";"LES BORDES AUMONT-VIRELOUP";"10";"10049";"Bordes-Aumont";"782626,535599999";"6788842,3675";"40";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"12,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,73";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"547,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,73";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"540,20";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,73";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138,70";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"S10";"30/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,50";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,73";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"547,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"74,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,73";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"540,20";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,73";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138,70";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100510101_029";"031005101000";"BOUILLY";"10";"10051";"Bouilly";"774781,556900002";"6788841,323";"2000";"";"S9";"30/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"788,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"0,02";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"0,02";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"11/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"0,22";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,94";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100640102_029";"031006401000";"BRIENNE LE CHÂTEAU";"10";"10064";"Brienne-le-Château";"813339,704899997";"6812727,356";"7300";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
