"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,15";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,26";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"03/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,65";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"03/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,93";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S10";"31/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S11";"30/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,11";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"01/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"02/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"03/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"04/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"05/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"06/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"07/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"08/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"09/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"10/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"11/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"12/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"13/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"14/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"15/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"16/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"17/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"18/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"19/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"20/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"21/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"22/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"23/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"24/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"25/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"26/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"27/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"28/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"101700101_029";"031026201000";"NEUVILLE SUR SEINE-GYE SUR SEINE";"10";"10262";"Neuville-sur-Seine";"805562,185999997";"6771420,8916";"3000";"";"S16";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
