"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"03/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"03/12/2019";"1304";"Conductivité à 20°C";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"147";"µS/cm";"microSiemens par centimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,76";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"03/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,76";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1075,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,32";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3302,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S11";"23/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,72";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"143,75";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"03/12/2019";"1304";"Conductivité à 20°C";"Quantitatif";"3";"Eau";"23";"Eau brute";"978,00";"147";"µS/cm";"microSiemens par centimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,91";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"03/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1083,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1037,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1032,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,32";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102090101_029";"031020901000";"LUSIGNY SUR BARSE";"10";"10209";"Lusigny-sur-Barse";"793961,083700001";"6796619,9632";"3000";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3302,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/12/2019";"1304";"Conductivité à 20°C";"Quantitatif";"3";"Eau";"23";"Eau brute";"1690,00";"147";"µS/cm";"microSiemens par centimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102240102_029";"031022401000";"MARIGNY LE CHATEL / ST FLAVY";"10";"10224";"Marigny-le-Châtel";"753772,0506";"6812550,1466";"2800";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";"Correcte"
