"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"20/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"21/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"22/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"23/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"24/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"25/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"26/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"27/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"28/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"29/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"30/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A2";"31/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"09/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,35";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"09/12/2019";"1303";"Conductivité";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,00";"147";"µS/cm";"microSiemens par centimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"09/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"09/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"09/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"0,02";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"09/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"0,22";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"09/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"09/12/2019";"1383";"Zinc";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"133";"µg/L";"microgramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"09/12/2019";"1392";"Cuivre";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"133";"µg/L";"microgramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"09/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1097,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1108,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1126,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1032,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5045,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"09/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"09/12/2019";"1303";"Conductivité";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"147";"µS/cm";"microSiemens par centimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"09/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"09/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"09/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"09/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"09/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"09/12/2019";"1383";"Zinc";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"133";"µg/L";"microgramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"09/12/2019";"1392";"Cuivre";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"133";"µg/L";"microgramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"09/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1103,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1130,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1143,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1155,00";"120";"m3/j";"mètre cube par jour";"";""
