"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1489,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1472,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S11";"02/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,08";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S15";"12/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"106,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,99";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1049,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103190101_029";"031031901000";"RIGNY-LE-FERRON";"10";"10319";"Rigny-le-Ferron";"746402,515100002";"6790261,4308";"500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"05/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"05/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"05/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"05/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"05/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"05/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"05/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2037,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103230101_029";"031032301000";"ROMILLY-SUR-SEINE";"10";"10323";"Romilly-sur-Seine";"749964,654799998";"6824255,1465";"19384";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
