"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S11";"30/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,64";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2825,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"125,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"742,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,81";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6010,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S6";"12/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13060,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,04";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2747,82";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S6";"24/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11520,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,18";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2670,34";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"05/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1443,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"11/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"19/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"19/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"19/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"19/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"19/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
