"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"19/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"19/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"19/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,56";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"19/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,47";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"850,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1706,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2132,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,10";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1202,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,10";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1202,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S11";"04/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,66";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S11";"11/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,66";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S11";"18/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,66";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S11";"25/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,74";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S11";"31/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,74";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,28";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,47";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"850,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,57";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1706,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,34";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2132,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,10";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S4";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,10";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1202,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,10";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,10";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1202,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104260101_029";"031042601000";"VILLE SOUS LA FERTE";"10";"10426";"Ville-sous-la-Ferté";"833594,853600003";"6785656,9001";"1500";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104260101_029";"031042601000";"VILLE SOUS LA FERTE";"10";"10426";"Ville-sous-la-Ferté";"833594,853600003";"6785656,9001";"1500";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"775,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104260101_029";"031042601000";"VILLE SOUS LA FERTE";"10";"10426";"Ville-sous-la-Ferté";"833594,853600003";"6785656,9001";"1500";"";"S11";"31/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,06";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104260101_029";"031042601000";"VILLE SOUS LA FERTE";"10";"10426";"Ville-sous-la-Ferté";"833594,853600003";"6785656,9001";"1500";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104260101_029";"031042601000";"VILLE SOUS LA FERTE";"10";"10426";"Ville-sous-la-Ferté";"833594,853600003";"6785656,9001";"1500";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"155,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104260101_029";"031042601000";"VILLE SOUS LA FERTE";"10";"10426";"Ville-sous-la-Ferté";"833594,853600003";"6785656,9001";"1500";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104260101_029";"031042601000";"VILLE SOUS LA FERTE";"10";"10426";"Ville-sous-la-Ferté";"833594,853600003";"6785656,9001";"1500";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"775,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A3";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A3";"16/12/2019";"1303";"Conductivité";"Quantitatif";"3";"Eau";"23";"Eau brute";"1570,00";"147";"µS/cm";"microSiemens par centimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A3";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A3";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A3";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A3";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A3";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A3";"16/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"0,02";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A3";"16/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A3";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A3";"16/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A3";"16/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A4";"16/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A4";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A4";"16/12/2019";"1303";"Conductivité";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"147";"µS/cm";"microSiemens par centimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A4";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A4";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A4";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A4";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A4";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A4";"16/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A4";"16/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A4";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A4";"16/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A4";"16/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,59";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1500,08";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"S11";"31/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"254,25";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,59";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104270101_029";"031042701000";"VILLE  SUR ARCE";"10";"10427";"Ville-sur-Arce";"807391,680699997";"6778619,6485";"1900";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1500,08";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"875,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A2";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A2";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10429_029";"037732004000";"COULOMMIERS";"77";"77320";"Mouroux";"705558,558899999";"6857813,9244";"40000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
