"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"31/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"31148,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"01/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,87";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"01/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,71";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"01/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"01/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,12";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"01/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"01/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"01/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"01/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"01/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"01/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"01/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"01/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"02/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,57";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"02/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,86";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,38";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"02/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"02/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"03/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,16";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,97";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,28";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"03/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,81";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,07";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"04/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"05/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,17";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"05/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,83";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,29";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"05/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"05/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"05/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"05/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"05/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"05/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"05/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"06/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,37";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"06/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,09";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"06/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"06/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"06/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"06/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"06/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"06/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"06/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"06/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"06/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"06/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"07/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,63";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"07/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,07";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"07/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"07/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,52";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"07/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"07/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"07/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"07/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"07/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"07/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"07/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"07/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"08/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,77";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"08/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,66";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,89";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,44";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,31";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"08/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"08/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"08/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"08/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"08/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"08/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"08/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"09/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,25";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,72";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,59";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,59";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,65";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"09/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"09/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"09/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"09/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"09/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"09/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"09/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,53";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,68";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,82";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"10/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"11/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,37";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,18";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,19";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,29";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"11/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"A4";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
