"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"01/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"02/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"03/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"04/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"05/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"06/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"07/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"08/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"09/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"10/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"11/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"12/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"13/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"14/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"15/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"16/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"17/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"18/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"19/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"20/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"21/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"22/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"23/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"24/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"25/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"26/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"27/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"28/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"29/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"30/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Il n'y a pas de débitmètre électromagnétique sur la canalisation A5 (et CLM ne compte pas en mettre du fait du raccordement à la station du Nouveau Monde prévu en 2019) mais en octobre 2017 il est décidé d'installer une poire de niveau dans le bassin tampon pour au moins avoir l'alarme d'un éventuel by-pass en A5 et connaître le temps de déversement.
Du coup on pourra estimer un volume moyen journalier by-passé.";"A5";"31/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Quantité de polymère utilisé dans la table d'égouttage des boues";"S15";"09/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Quantité de polymère utilisé dans la table d'égouttage des boues";"S15";"19/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Refus de dégrillage évacués hors de la STEP";"S11";"02/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"25,00";"67";"kg";"kilogramme";"";"Correcte"
