"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Refus de dégrillage évacués hors de la STEP";"S11";"11/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Refus de dégrillage évacués hors de la STEP";"S11";"16/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Refus de dégrillage évacués hors de la STEP";"S11";"23/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"Sables évacués hors de la STEP";"S10";"19/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"759,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,90";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,04";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"539,76";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"122,10";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1098,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,30";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"533,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,70";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,94";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"955,98";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"405,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,60";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"590,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,20";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,88";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"468,16";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86,30";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"776,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,60";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"906,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"535,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140980301_029";"031409801000";"BRETTEVILLE-L'ORGUEILLEUSE";"14";"14098";"Thue et Mue";"444916,111199997";"6907282,4511";"3500";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"336,00";"67";"kg";"kilogramme";"";"Correcte"
