"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,70";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,70";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,70";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,80";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,80";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,10";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,10";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,10";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,10";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,80";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,10";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,10";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,80";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S11";"31/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,43";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"01/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"01/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"02/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,70";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"03/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"04/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,80";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"05/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,70";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"06/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"07/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"07/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,70";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"08/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"08/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"09/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"10/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,70";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"11/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"12/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"13/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"14/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"14/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"15/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"15/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"16/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,70";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"17/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"18/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"19/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142660101_029";"031426601000";"FEUGUEROLLES-BULLY";"14";"14266";"Feuguerolles-Bully";"452160,214900002";"6896406,0555";"1200";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";""
