"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"03/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"03/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"S11";"31/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,57";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1430,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"S4";"01/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"S4";"01/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"S4";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"S4";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"S4";"02/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"S4";"03/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"S4";"04/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144750101_029";"031447501000";"NOYERS-BOCAGE";"14";"14475";"Val d'Arry";"440133,150600001";"6897544,6575";"2000";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
