"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"24/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"25/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"25/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"26/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"112,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"27/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"28/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"28/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"29/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"29/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"30/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"Lors du bilan 24h, la file boues est arrêté. l'impact des retours en tête est négligeable sur la charge entrée station";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"produit commercial";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,01";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
