"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S11";"04/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"35,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,60";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"576,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,71";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,60";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"523,36";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,22";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,20";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"470,64";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,87";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,60";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145520101_029";"031455201000";"RYES SOMMERVIEU";"14";"14552";"Ryes";"437328,611199997";"6918714,3871";"2400";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"621,92";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"En cas d'impossibilité de réalisation d'échantillon le flux sera égal à QA5 x Concentration entrée station";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"La quantité de réactifs utilisés pour les boues est directement établie à partir des quantités achetées déduction faite des quantités stcokées.";"S15";"07/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"La quantité de réactifs utilisés pour les boues est directement établie à partir des quantités achetées déduction faite des quantités stcokées.";"S15";"14/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"Les refus de dégrillage sont diectement mesurés à partir des poubelles enlevées par le service de ramassage.";"S11";"02/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,50";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"Les refus de dégrillage sont diectement mesurés à partir des poubelles enlevées par le service de ramassage.";"S11";"09/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,50";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"Les refus de dégrillage sont diectement mesurés à partir des poubelles enlevées par le service de ramassage.";"S11";"16/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,40";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"Les refus de dégrillage sont diectement mesurés à partir des poubelles enlevées par le service de ramassage.";"S11";"23/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,40";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"Les refus de dégrillage sont diectement mesurés à partir des poubelles enlevées par le service de ramassage.";"S11";"30/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,50";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"Les sables produits sont directement mesurés à partir de la comptabilisation des citernes et de son volume porté en décharge.";"S10";"02/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,15";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"Les sables produits sont directement mesurés à partir de la comptabilisation des citernes et de son volume porté en décharge.";"S10";"17/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"928,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"916,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145560101_029";"031455601000";"SAINT-ANDRE-SUR-ORNE";"14";"14556";"Saint-André-sur-Orne";"452319,647600003";"6896742,7058";"8200";"";"A3";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
