"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146050101_029";"031460501000";"ST LAURENT SUR MER";"14";"14605";"Saint-Laurent-sur-Mer";"419063,953299999";"6924334,3899";"800";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146080101_029";"031460801000";"CREVECOEUR EN AUGE";"14";"14527";"Belle Vie en Auge";"481533,253600001";"6894792,2028";"600";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"0,02";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,91";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A3";"03/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,30";"27";"°C";"degré Celsius";"";"Correcte"
