"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"0,02";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,22";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"04/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"04/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"04/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,87";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"336,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,87";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"261,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,87";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"317,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,87";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"411,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,87";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"411,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S11";"31/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,07";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"792,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S4";"03/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,87";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"336,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S4";"10/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,87";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"261,80";"67";"kg";"kilogramme";"";"Correcte"
