"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"184,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"184,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"184,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"184,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"167,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S10";"06/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S11";"16/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,20";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S15";"09/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S15";"20/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"184,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"184,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"184,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,44";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"184,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"167,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147520101_029";"031475201000";"VILLERS-BOCAGE";"14";"14752";"Villers-Bocage";"432529,504100002";"6892845,9065";"5200";"";"S9";"09/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,26";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"01/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"78,61";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"02/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"78,61";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"03/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"78,61";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"04/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"78,61";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"05/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"06/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"07/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"08/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"09/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"10/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"11/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"12/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"13/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"14/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"15/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"52,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"16/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"17/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"52,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"18/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"19/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"20/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"52,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"21/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"22/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"23/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"24/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"25/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"52,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"26/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"52,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"27/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"28/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"29/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"52,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"30/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Bassins d'aération";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"52,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"01/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"02/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,03";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"03/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"04/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"05/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"06/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"07/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"08/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"09/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"10/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,03";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"11/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"12/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"13/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,03";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"14/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"15/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"16/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,03";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"17/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"18/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"19/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,03";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"20/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"21/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"22/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"23/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"24/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"25/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"26/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"27/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"28/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"Densadeg (traitement tertiaire)";"S14";"29/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1,96";"67";"kg";"kilogramme";"";"Correcte"
