"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"28/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"01/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"01/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"01/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"01/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"01/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"01/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"01/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"01/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"01/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"07/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"07/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"07/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"07/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"07/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"07/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"07/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"07/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"07/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4013,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5095,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"11/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"16/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"16/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"16/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"22/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"22/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"22/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"22/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"22/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"22/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"22/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"22/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"22/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6991,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"28/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"28/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1971,42";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2447,28";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2428,74";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2490,54";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2694,48";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1952,88";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2261,88";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2552,34";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2496,72";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2614,14";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2027,04";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2607,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2305,14";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147620301_029";"031476202000";"VIRE ";"14";"14762";"Vire Normandie";"415340,226400003";"6871167,7241";"50000";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2682,12";"67";"kg";"kilogramme";"";"Correcte"
