"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7074,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"15/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"15/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"15/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"15/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"15/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"15/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"15/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,45";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"15/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"26/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"26/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"26/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"26/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"144033,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"02/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"02/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"02/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7099,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8069,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"15/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"15/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"15/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"15/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"15/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"15/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"15/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"15/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,71";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"15/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6083,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6907,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"26/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"26/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"26/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"26/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"26/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A6";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,57";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,57";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,57";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,57";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,57";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"588,64";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,57";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A6";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,57";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A6";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,57";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A6";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"945,22";"67";"kg";"kilogramme";"";"Correcte"
