"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5982,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S11";"27/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"01/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"02/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"03/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"04/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"05/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"06/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"07/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"08/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"09/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"10/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"11/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"12/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"13/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"14/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"15/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"16/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"17/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"18/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"19/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"20/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"21/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"22/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"23/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"24/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"25/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"26/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"27/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"28/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"29/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"30/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16733_029";"030242301000";"LEUILLY SOUS COUCY";"02";"02423";"Leuilly-sous-Coucy";"726185";"6931575";"400";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1721_029";"035043201000";"RETHOVILLE";"50";"50142";"Vicq-sur-Mer";"385380,001599997";"6964348,0009";"220";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1724_029";"035011002000";"CERISY LA FORET";"50";"50110";"Cerisy-la-Forêt";"413140,998000003";"6907560,9995";"1100";"";"S11";"19/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"80,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1726_029";"035021502000";"GOUVILLE SUR MER/Nouvelle";"50";"50215";"Gouville-sur-Mer";"364878,001999997";"6898990,0007";"4500";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
