"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"857,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"808,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,47";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,57";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,52";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,57";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,57";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,47";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,39";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,55";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,55";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,97";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,55";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,57";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,55";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,52";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,31";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,57";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,55";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,76";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,52";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,49";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,41";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
