"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,36";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,15";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,36";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,36";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,36";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,49";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,26";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,36";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,25";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,41";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"01/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,55";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,47";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,57";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,94";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,52";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,57";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,57";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,92";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,47";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"07/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,89";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,39";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"08/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,95";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,55";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,95";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,55";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,11";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,97";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,95";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,55";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,57";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,95";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,55";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"14/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,94";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,52";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"15/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,49";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,31";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,96";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,57";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,95";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,55";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,03";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,76";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,94";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,52";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,93";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,49";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"21/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,41";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"22/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,88";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,36";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,15";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,88";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,36";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"25/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,88";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,36";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,88";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,36";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,93";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,49";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"28/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,47";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,26";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"29/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,88";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,36";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,84";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,25";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,68";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,41";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1733_029";"031452001000";"LE PRE D'AUGE/La Boissière";"14";"14520";"Pré-d'Auge";"488747,001800001";"6897065,9989";"500";"Curage 10 fois par an du regard entrée de lagune et cône de sédimentation";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"4320,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
