"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"474,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"474,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"487,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"494,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"14/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"175,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"74,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"473,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"74,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"473,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"953,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"74,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"473,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"21/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"403,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"514,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"25/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"514,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"514,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"28/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"378,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"347,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S6";"08/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17270,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S6";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S6";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5353,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S6";"14/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16960,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S6";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,30";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5308,48";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S6";"23/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17500,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,10";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5617,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S6";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16530,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17991_029";"037709601000";"Chartrettes";"77";"77096";"Chartrettes";"676296,837200001";"6821154,5319";"9500";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4545,75";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18208_029";"031460002000";"Saint Julien Le Faucon 2";"14";"14431";"Mézidon Vallée d'Auge";"487242,999700002";"6889659,0014";"1000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18299_029";"030260801000";"PLOMION";"02";"02608";"Plomion";"773740";"6967817";"1600";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18299_029";"030260801000";"PLOMION";"02";"02608";"Plomion";"773740";"6967817";"1600";"";"A3";"01/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,55";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18299_029";"030260801000";"PLOMION";"02";"02608";"Plomion";"773740";"6967817";"1600";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18299_029";"030260801000";"PLOMION";"02";"02608";"Plomion";"773740";"6967817";"1600";"";"A3";"02/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,55";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18299_029";"030260801000";"PLOMION";"02";"02608";"Plomion";"773740";"6967817";"1600";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18299_029";"030260801000";"PLOMION";"02";"02608";"Plomion";"773740";"6967817";"1600";"";"A3";"03/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,55";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18299_029";"030260801000";"PLOMION";"02";"02608";"Plomion";"773740";"6967817";"1600";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18299_029";"030260801000";"PLOMION";"02";"02608";"Plomion";"773740";"6967817";"1600";"";"A3";"04/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,55";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18299_029";"030260801000";"PLOMION";"02";"02608";"Plomion";"773740";"6967817";"1600";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18299_029";"030260801000";"PLOMION";"02";"02608";"Plomion";"773740";"6967817";"1600";"";"A3";"05/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,55";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18299_029";"030260801000";"PLOMION";"02";"02608";"Plomion";"773740";"6967817";"1600";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18299_029";"030260801000";"PLOMION";"02";"02608";"Plomion";"773740";"6967817";"1600";"";"A3";"06/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,55";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18299_029";"030260801000";"PLOMION";"02";"02608";"Plomion";"773740";"6967817";"1600";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18299_029";"030260801000";"PLOMION";"02";"02608";"Plomion";"773740";"6967817";"1600";"";"A3";"07/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,55";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18299_029";"030260801000";"PLOMION";"02";"02608";"Plomion";"773740";"6967817";"1600";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18299_029";"030260801000";"PLOMION";"02";"02608";"Plomion";"773740";"6967817";"1600";"";"A3";"08/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,55";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18299_029";"030260801000";"PLOMION";"02";"02608";"Plomion";"773740";"6967817";"1600";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18299_029";"030260801000";"PLOMION";"02";"02608";"Plomion";"773740";"6967817";"1600";"";"A3";"09/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,55";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18299_029";"030260801000";"PLOMION";"02";"02608";"Plomion";"773740";"6967817";"1600";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
