"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"12/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"12/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1091,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1098,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"26/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"26/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"26/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"26/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"26/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"26/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"26/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"0,02";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"26/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"26/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"26/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,45";"168";"mg(N)/L";"milligramme d'azote par litre";"35,45";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"931,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"26/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"999,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"978,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"12/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1053,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"879,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"26/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"26/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"26/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"26/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"26/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"26/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"26/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"26/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"26/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"26/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"26/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"26/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1059,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1864_029";"037743702000";"SAINT SOUPPLETS";"77";"77437";"Saint-Soupplets";"687093,151900001";"6883148,4094";"5900";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"18768_029";"037646302000";"NEUF MARCHE";"76";"76463";"Neuf-Marché";"607188,908100002";"6925435,9845";"1200";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
