"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"13/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"13/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"13/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"13/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"13/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"14/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"15/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"16/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"17/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"18/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"19/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"20/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"21/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"22/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"23/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"24/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"25/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"26/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"27/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"28/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"29/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"13/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"13/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"13/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"13/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"01/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"02/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"03/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"04/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"05/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"06/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"07/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"08/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"09/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,09";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"10/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"11/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"12/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"13/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"14/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"15/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"16/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,09";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"17/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"18/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"19/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"20/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"21/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"22/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"23/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,09";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"24/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"25/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"26/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"27/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"28/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"29/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"30/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,09";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S11";"31/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"01/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"02/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"03/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"04/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"05/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"06/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"07/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"08/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"09/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"10/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"11/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"12/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19318_029";"030266802000";"SAINS RICHAUMONT 2";"02";"02668";"Sains-Richaumont";"751468";"6969750";"1400";"";"S14";"13/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,40";"67";"kg";"kilogramme";"";"Correcte"
