"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"S16";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,34";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"S16";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,34";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"S16";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,33";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"S16";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,28";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"S16";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,42";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"S16";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,91";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"S16";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,16";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"S16";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,79";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"S16";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,70";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"S16";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,27";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"S16";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,28";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"S16";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"S16";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,25";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"S16";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"S16";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,99";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"S16";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,16";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"S16";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,33";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"S16";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,67";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"S16";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,41";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"S16";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,69";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"S16";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,55";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19322_029";"037823101000";"FAVRIEUX";"78";"78231";"Favrieux";"600342,190099999";"6871999,1466";"200";"";"S17";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,16";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"01/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,03";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,49";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,38";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,88";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,29";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,58";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,15";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,08";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,19";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,04";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,68";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,46";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,82";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,34";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,79";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,46";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,88";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,93";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,99";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,36";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,64";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,47";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,89";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,47";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,61";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,05";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,66";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,44";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,78";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,16";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,03";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,49";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,38";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,88";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,29";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,58";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,15";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,08";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,19";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,85";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,04";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,68";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,46";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,82";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,34";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,79";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,46";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,88";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,93";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,99";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,36";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,64";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,47";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,89";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,47";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,61";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,05";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,66";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,44";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,78";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19323_029";"037860801000";"LE TERTRE SAINT DENIS";"78";"78608";"Tertre-Saint-Denis";"597706,639399998";"6872895,6872";"200";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
