"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2408,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"80,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"301,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2408,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"S6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30,30";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19408_029";"035165101000";"VERTUS-VOIPREUX";"51";"51612";"Blancs-Coteaux";"777707,4362";"6865885,9116";"6000";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"01/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"02/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"03/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"04/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"05/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"06/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"07/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"08/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"09/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"10/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"11/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"12/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"13/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"14/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"15/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"16/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"17/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"18/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"19/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"20/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"21/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"22/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"23/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"24/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"25/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"26/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"27/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"28/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"29/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"30/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"S3";"31/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"02/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
