"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,58";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"02/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"28/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2636,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"02/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"02/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,13";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"02/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
