"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11703,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"11/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"205,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"205,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"373,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"405,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"410,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"410,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"487,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"615,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"615,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"615,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"615,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"824,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"410,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"205,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"205,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"373,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"405,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"410,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"410,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"487,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"615,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"615,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"615,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"615,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"824,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"410,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S6";"30/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"S6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20024_029";"037734701000";"LES ORMES SUR VOULZIE";"77";"77347";"Ormes-sur-Voulzie";"717610,268799998";"6818219,8298";"3500";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
