"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"302,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"183,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,60";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"292,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"21/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"22/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"206,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"618,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"25/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"190,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"570,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"28/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"29/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"213,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"213,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,20";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,20";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,60";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,60";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"09/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"09/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"09/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,10";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
