"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2043,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4012,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"24174,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3078,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"19/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,49";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,49";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"628,64";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,89";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"751,31";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,89";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1061,49";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,66";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"390,54";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,66";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,66";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,66";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,66";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"192,44";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,66";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"950,88";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"349,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"265,06";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"295,18";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"632,53";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215450201_029";"032154502000";"CHATILLON-SUR-SEINE";"21";"21545";"Sainte-Colombe-sur-Seine";"815284,504799999";"6754108,6233";"14000";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"531,92";"67";"kg";"kilogramme";"";"Correcte"
