"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"07/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"07/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"07/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"07/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"07/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"07/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"07/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"07/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"07/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"07/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"07/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2064,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2999,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1031,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,89";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,57";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12097,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S10";"31/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1120,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"9000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
