"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4079,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4033,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5814,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"27246,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"03/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1916,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2043,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,94";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,03";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,07";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2,59";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"27267,84";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S10";"31/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"920,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1052,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27267,84";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S9";"31/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3200,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"217100101_029";"032171001000";"VITTEAUX";"21";"21710";"Vitteaux";"816239,913199998";"6701460,4497";"1500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"217100101_029";"032171001000";"VITTEAUX";"21";"21710";"Vitteaux";"816239,913199998";"6701460,4497";"1500";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"217100101_029";"032171001000";"VITTEAUX";"21";"21710";"Vitteaux";"816239,913199998";"6701460,4497";"1500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"217100101_029";"032171001000";"VITTEAUX";"21";"21710";"Vitteaux";"816239,913199998";"6701460,4497";"1500";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"217100101_029";"032171001000";"VITTEAUX";"21";"21710";"Vitteaux";"816239,913199998";"6701460,4497";"1500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
