"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"928,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"951,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"13/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"911,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"875,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"943,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"01/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"02/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"03/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"04/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"05/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"06/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"07/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"08/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"09/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"10/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"11/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"12/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"13/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"14/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"15/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"16/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"17/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"18/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"19/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"20/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"21/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"22/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"23/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"24/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"25/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"26/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"27/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"28/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"29/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"30/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S11";"31/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"01/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"02/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"03/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"04/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"05/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"06/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"07/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"08/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"09/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"10/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"11/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"12/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"13/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"14/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"15/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"16/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"17/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"18/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"19/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"20/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"21/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"22/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"23/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"24/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"25/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"26/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22131_029";"030214102000";"LA CAPELLE 2";"02";"02141";"Capelle";"764984";"6986174";"3320";"";"S14";"27/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,00";"67";"kg";"kilogramme";"";"Correcte"
