"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1178,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"0,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"1,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"991,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"933,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A4";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"27";"°C";"degré Celsius";"";"Correcte"
