"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1039,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4075,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1017,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A6";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"01/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"02/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"03/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"04/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"05/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"06/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"07/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"08/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"09/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"10/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"11/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"12/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"13/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"14/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"15/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"16/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"17/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"18/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"19/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"20/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"21/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"22/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"23/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"24/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"25/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"26/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"27/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"28/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"29/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"30/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"A7";"31/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"S14";"30/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2800,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23835_029";"036039802000";"LE MESNIL EN THELLE 2";"60";"60398";"Mesnil-en-Thelle";"647874,3103";"6896835,6449";"15000";"";"S15";"30/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"22/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"22/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"22/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"22/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"22/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
