"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"09/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"09/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"09/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"09/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"09/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,22";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"09/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"13/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"13/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"13/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"13/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"13/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"13/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,22";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"13/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"22/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"22/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"22/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"22/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"22/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"22/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"22/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"22/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,22";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"22/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"23/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"23/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"23/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"23/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"23/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"23/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"23/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"23/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,22";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"23/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"26/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"26/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"26/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"26/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"26/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"26/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"26/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"26/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,22";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"26/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"27/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"27/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"27/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"27/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"27/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"27/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"27/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"27/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,22";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"27/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1916,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2079,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
