"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"140,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"01/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"07/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"08/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"176,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"14/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"15/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"21/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"22/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"192,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"188,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"152,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"25/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"152,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"28/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"152,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"29/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"152,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24528_029";"037625802000";"FAUVILLE EN CAUX";"76";"76258";"Terres-de-Caux";"525034,391500004";"6952977,5131";"5900";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"01/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"02/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"03/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"04/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"05/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"06/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"07/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"08/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"09/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"10/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"11/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"12/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"13/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"14/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"15/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"16/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,20";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"17/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1442,40";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"18/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1442,40";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"19/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1442,40";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"20/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1442,40";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"21/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1442,40";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"22/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1442,40";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"23/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1442,40";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"24/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1442,40";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"25/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1442,40";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"26/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1442,40";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"27/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1612,80";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"28/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1442,40";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"29/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1442,40";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"30/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1442,40";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A2";"31/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1442,40";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"24678_029";"037743603000";"ST SIMEON - Bourg";"77";"77436";"Saint-Siméon";"715003,4802";"6855570,3486";"2165";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
