"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"05/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"06/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"07/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"08/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"09/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"10/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"11/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"12/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"13/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"14/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"15/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"16/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"17/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"18/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"19/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"20/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"21/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"22/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"23/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"24/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"25/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"26/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"27/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"28/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"29/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"30/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A2";"31/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"08/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"08/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"08/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"08/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"971,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"08/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"08/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"08/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"928,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"875,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"01/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"02/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"03/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"04/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"05/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"06/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"07/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"08/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"09/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"10/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"11/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"12/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"13/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"14/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"15/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"16/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"17/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"18/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"19/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"20/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"21/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"22/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"23/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"24/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"25/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"26/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"27/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"28/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"29/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"30/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"31/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"305,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A2";"01/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A2";"02/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A2";"03/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
