"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"24/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"25/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"26/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"27/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"28/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"29/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"01/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"01/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"01/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"01/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"01/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"01/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"01/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"01/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"01/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"01/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,66";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"01/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"01/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"84,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"264,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"360,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"276,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"372,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"228,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"336,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"252,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M1";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M1";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M1";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M1";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M1";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M1";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M1";"02/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"969,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M1";"02/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M2";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M2";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M2";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M2";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M2";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M2";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M2";"02/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"882,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M2";"02/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M3";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M3";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M3";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M3";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M3";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M3";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M3";"02/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"1180,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M3";"02/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
