"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"29/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"29/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,37";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"29/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,74";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"29/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"29/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"24100,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"30/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"30/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"30/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"30/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"30/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"30/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"30/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"30/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"30/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,28";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"30/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,95";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"30/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"26800,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"31/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,83";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"31/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"31/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"31/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"31/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"31/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"31/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"31/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"31/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,84";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"31/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,95";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"31/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Entrée station";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"26100,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Huiles/Graisses évacuées sans traitement";"S9";"27/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4120,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Les réactifs utilisés (file eau)";"S14";"23/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"24420,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu amont";"M1";"18/12/2019";"1295";"Turbidité Néphélométrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,20";"232";"NFU";"nephelometric formazine unit";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu amont";"M1";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu amont";"M1";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu amont";"M1";"18/12/2019";"1303";"Conductivité";"Quantitatif";"3";"Eau";"23";"Eau brute";"1054,00";"147";"µS/cm";"microSiemens par centimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu amont";"M1";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu amont";"M1";"18/12/2019";"1311";"Oxygène dissous";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,15";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu amont";"M1";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu amont";"M1";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu amont";"M1";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu amont";"M1";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu amont";"M1";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu amont";"M1";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu amont";"M1";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,61";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu amont";"M1";"18/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu amont";"M1";"18/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"532301,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu amont";"M1";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu amont";"M1";"18/12/2019";"1841";"Carbone Organique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"163";"mg(C)/L";"milligramme de carbone par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu amont";"M1";"18/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"122988,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu aval";"M2";"18/12/2019";"1295";"Turbidité Néphélométrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,63";"232";"NFU";"nephelometric formazine unit";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu aval";"M2";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,17";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu aval";"M2";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,35";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu aval";"M2";"18/12/2019";"1303";"Conductivité";"Quantitatif";"3";"Eau";"23";"Eau brute";"1074,87";"147";"µS/cm";"microSiemens par centimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu aval";"M2";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,91";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu aval";"M2";"18/12/2019";"1311";"Oxygène dissous";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,39";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu aval";"M2";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,32";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu aval";"M2";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,79";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu aval";"M2";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu aval";"M2";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu aval";"M2";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu aval";"M2";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu aval";"M2";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu aval";"M2";"18/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu aval";"M2";"18/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"322736,76";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu aval";"M2";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu aval";"M2";"18/12/2019";"1841";"Carbone Organique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,14";"163";"mg(C)/L";"milligramme de carbone par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Point de suivi milieu aval";"M2";"18/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"74572,78";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"01/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"02/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"03/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"04/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"05/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"06/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"9700,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"07/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"08/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"09/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"10/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"11/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"12/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"13/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"14/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"15/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"16/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"17/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"18/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"6100,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"19/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"4960,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"20/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"21/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"22/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"23/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1480,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"24/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"25/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"26/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"27/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"28/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"29/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"30/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Refus de dégrillage évacué";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"01/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,56";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"01/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,49";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"01/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"01/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"01/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"01/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"01/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"01/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"01/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"01/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"01/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"01/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"02/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,59";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"02/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"02/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"02/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"03/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,52";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"S2 Rejet eaux traitées Venturi";"S2";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,67";"264";"unité pH";"unité pH";"";"Correcte"
