"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Sortie station";"A4";"31/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Sortie station";"A4";"31/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"Sortie station";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18370,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26983_029";"037841701000";"MONTCHAUVET BOURG";"78";"78417";"Montchauvet";"600445,790200002";"6866552,851";"400";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26987_029";"037818801000";"CRAVENT";"78";"78188";"Cravent";"588479,641599998";"6876966,7262";"520";"RAS";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";""
