"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1084,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1085,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1053,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1015,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1015,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1015,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8189,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"13/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"13/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"13/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"13/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"13/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"13/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"13/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"13/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,86";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"13/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"928,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"982,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"15/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"15/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"15/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1083,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1056,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"974,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"974,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"83,52";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"65,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55,44";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,44";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"90,88";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"131,04";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"94,08";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"102,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"102,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,72";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,72";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S15";"02/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S15";"18/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,60";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"83,52";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,40";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"65,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55,44";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,40";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"88,44";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,20";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"90,88";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,80";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"131,04";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,70";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"94,08";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,30";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"102,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,60";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"102,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,10";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,72";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,10";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,72";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S6";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"686000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,18";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270030101_029";"032700301000";"ACQUIGNY";"27";"27003";"Acquigny";"567186,999300003";"6899276,9993";"2500";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"28674,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"898,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"17/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"17/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,95";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
