"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"289,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,81";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270820101_029";"032708201000";"LA BONNEVILLE-SUR-ITON";"27";"27082";"Bonneville-sur-Iton";"556784,682999998";"6878766,8855";"3950";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"206,43";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6799,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,20";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"80,60";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A6";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"100,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"110,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"110,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"64,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"S15";"15/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";""
