"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"S15";"28/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,20";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"80,60";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"S4";"07/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"S4";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"S4";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"100,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"110,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"110,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271040101_029";"032710402000";"BOURG-BEAUDOUIN";"27";"27104";"Bourg-Beaudouin";"577172,535300001";"6921344,0232";"1500";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"64,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1027,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13476,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"03/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"886,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271050101_029";"032710501000";"BOURGTHEROULDE INFREVILLE";"27";"27105";"Grand Bourgtheroulde";"545540,999200001";"6914168,9985";"5840";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1043,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
