"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"369,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"452,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"616,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"643,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"589,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"192,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"616,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"575,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"534,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"575,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"520,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"548,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"534,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"548,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"520,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"534,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"369,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"452,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"616,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"643,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"589,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"192,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"616,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"575,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"534,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"575,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"25/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"520,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"548,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"28/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"534,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"29/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"548,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"520,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"534,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S6";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"377570,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,80";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"222011,16";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271830201_029";"032718301000";"LA COUTURE BOUSSEY";"27";"27183";"Couture-Boussey";"582134,020099998";"6867682,2657";"3200";"";"S9";"31/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"17,36";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271910102_029";"032719101000";"CROIX-SAINT-LEUFROY (LA)";"27";"27191";"Clef Vallée d'Eure";"572531,001400001";"6890970";"300";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271980101_029";"032719801000";"DAMVILLE";"27";"27198";"Mesnils-sur-Iton";"558947,211300001";"6865312,4307";"3000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
