"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"64,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"82,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"A6";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"66,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"A6";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"A6";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"114,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"A6";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,80";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"A6";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"149,60";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"S10";"31/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"890,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"64,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"82,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"S4";"14/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"S4";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"S4";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"66,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"S4";"21/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"S4";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"S4";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"114,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"S4";"28/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"S4";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,80";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"S4";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"149,60";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"S6";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"500000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"S6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,20";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272620101_029";"032726201000";"FOURGES";"27";"27213";"Vexin-sur-Epte";"600078,579700001";"6891093,99";"1000";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,70";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,30";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,80";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,30";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,70";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,80";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,60";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,60";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,60";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,20";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3421,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,80";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,20";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,70";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,60";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,60";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,30";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,30";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,70";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,30";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,80";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,80";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,80";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650101_029";"032726501000";"FRANCHEVILLE";"27";"27679";"Verneuil d'Avre et d'Iton";"542092,797899999";"6856593,7588";"800";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
