"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2705,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272650201_029";"032726502000";"PONT THIBOUT";"27";"27679";"Verneuil d'Avre et d'Iton";"543458,8508";"6858417,5724";"500";"";"S11";"16/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"10,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"17264,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272780101_029";"032727801000";"GARENNES-SUR-EURE";"27";"27278";"Garennes-sur-Eure";"585819,617299996";"6869370,0839";"1800";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
