"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4441,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"202,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1470,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,50";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"202,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"S6";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"624000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"S6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,85";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274530101_029";"032745301000";"PERRIERS-SUR-ANDELLE";"27";"27453";"Perriers-sur-Andelle";"581743,994900003";"6923554,0568";"1500";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11544,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1612,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274570101_029";"032745701000";"PISEUX";"27";"27457";"Piseux";"551011,914099999";"6853927,2416";"500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
