"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Débit = volume dépoté";"S7";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Débit = volume dépoté";"S7";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Débit = volume dépoté";"S7";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Débit = volume dépoté";"S7";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Débit = volume dépoté";"S7";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Débit = volume dépoté";"S7";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Débit = volume dépoté";"S7";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Débit = volume dépoté";"S7";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Débit = volume dépoté";"S7";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Débit = volume dépoté";"S7";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Débit = volume dépoté";"S7";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Débit = volume dépoté";"S7";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Débit = volume dépoté";"S7";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,80";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Débit = volume dépoté";"S7";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1538,54";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1538,54";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2153,42";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2153,42";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,99";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1337,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1337,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1921,65";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1921,65";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1934,17";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1934,17";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2145,88";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2145,88";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1478,99";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1478,99";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,11";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1865,98";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1865,98";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1869,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1869,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1834,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1834,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1387,94";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1387,94";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1923,41";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1923,41";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1945,62";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1945,62";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,89";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1964,48";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1964,48";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"369,91";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"369,91";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,57";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"126,57";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2266,83";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2266,83";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,22";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2245,85";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2245,85";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"521,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"521,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
