"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"546,53";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"546,53";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les quantités de boues produites avant tratiement sont comptabilisées de la façon suivante: le volume des quantités de boues extraites à l'aide des 2 débitmètres sur les conduites d'extraction des boues EL.FIT.101 et EL.FIT.201 et une mesure de la concentration en MS des boues recirculées (moyenne des 2 mesures entrée centri)";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"01/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"04/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"08/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"12/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"18/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"22/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Les refus de dégrillage (entrée STEP + MdV) évacués sont comptabilisés en indiquant le nombre de conteneurs de capacité de 360L (N r prod), en appliquant une densité du déchet de 400kg/m3, soit une masse de déchets par container de 144 kg.
+masse bennes refus degrillage UTS";"S11";"29/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"17/12/2019";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,05";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9855,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"17/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1830,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4560,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Matières de vidange dépotées sur la STEP (Volume dépoté/info supervision et pesée)
Flux de MV injectées sur la file Eau. Les analyses sont réalisées sur le prélèvement effectué lors du dépotage (tous les prélèvements ne font pas l'objet d'une analyse). Le volume = dépotage ponctuel du vidangeur. Volume moyen journalier = volume réinjecté dans filière eau mesurée par Qmètre BR.FIT.201";"S12";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2878,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"01/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2631,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2579,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"02/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3225,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2408,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"03/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3161,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"27";"°C";"degré Celsius";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2326,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"04/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3301,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2179,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"05/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3208,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2719,49";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"06/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3225,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2076,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"07/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2939,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3632,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"08/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3018,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6355,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"09/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3745,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"27";"°C";"degré Celsius";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2603,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"10/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3109,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3140,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"11/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3446,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4721,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"12/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3470,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7723,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"13/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3747,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7228,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"14/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3349,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4452,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"15/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2961,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4596,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"16/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3259,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3462,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"17/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3293,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
