"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"27";"°C";"degré Celsius";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2947,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"18/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3157,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3157,27";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"19/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3400,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8038,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"20/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3510,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4306,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"21/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2871,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5010,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"22/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3126,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4197,69";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"23/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2776,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4058,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"24/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3258,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3021,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"25/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2909,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4417,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"26/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3415,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9026,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"27/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3270,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4837,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"28/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2689,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3709,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"29/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2846,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3272,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3063,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3030,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Pas d'apport extérieur lors de la réalisation des bilans d'autosurveillance 24h
Qmètre PP1 : AC.FIT.101
Préleveur PP3 : BF.AE.101";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2927,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3205,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2852,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2677,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"27";"°C";"degré Celsius";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,85";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2641,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2422,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2938,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2316,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3863,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6877,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"27";"°C";"degré Celsius";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,33";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,85";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2867,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3380,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5081,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8322,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7661,39";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4752,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4939,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3747,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"27";"°C";"degré Celsius";"";"A Corriger"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,64";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,85";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3229,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3385,49";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
Préleveur PP4 : LN.AE.101";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8487,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274670101_029";"032746701000";"PONT AUDEMER";"27";"27467";"Pont-Audemer";"518211,000299998";"6920997,0018";"31633";"Qmètre PP5 : LN.FIT.101
