"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1017,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,70";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"637,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275070101_029";"032750701000";"SAINT-ANDRE-DE-L'EURE";"27";"27507";"Saint-André-de-l'Eure";"574685,739";"6868529,5151";"8500";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,80";"46";"g/L";"gramme par litre";"";"Correcte"
