"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8460,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"03/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,86";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2081,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"S11";"02/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"S11";"09/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"S11";"16/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"S11";"23/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"S11";"30/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275800101_029";"032758001000";"SAINT OUEN DE THOUBERVILLE";"27";"27580";"Saint-Ouen-de-Thouberville";"546035,406800002";"6918572,8211";"2700";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"14/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"14/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"14/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"14/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"14/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"14/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"14/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"14/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,94";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"14/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"275950102_029";"032759501000";"SAINT PIERRE DU BOSGUERARD";"27";"27595";"Saint-Pierre-du-Bosguérard";"545583,994900003";"6910004,2676";"5040";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
